Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90576
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8295899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96036
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9135700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9297799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9242799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81091
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88705
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9385399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95752
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8869
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7679699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9132399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85446
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,80.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7437699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9737899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98721
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9568200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92181
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75567
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94058
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9358799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8377700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,90.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8939799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96173
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9278200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9328
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88415
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8548
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9228200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.858
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9415899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
