Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9324899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9964299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9359999999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90265
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81405
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9026200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9350299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93048
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,117.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,102.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91864
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9441200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9205899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9108
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92242
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89969
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91107
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89944
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9391799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84506
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9569700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,82.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86056
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9227
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93921
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97867
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8840600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8841200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87918
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8107
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91446
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9169
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9498
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,85.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93429
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95596
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9233399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93796
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9196799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.0
