Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90045
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.828
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92422
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94726
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,78.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,110.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,110.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9191299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9409200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94101
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9653299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94101
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88394
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86667
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93927
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9596899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,110.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,111.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,96.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9332
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95578
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9202600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80172
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91635
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9361
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94806
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95911
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94409
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,117.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,95.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94186
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92822
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93622
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8899799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9574299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
