Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,130.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,137.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,119.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,119.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94052
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96396
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9803799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9853200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8909600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9105200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.953
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93515
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,119.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,107.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9268200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94391
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9484899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9648100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91022
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96109
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9717399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,136.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9602700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95636
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91751
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9332299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90018
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9450700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8951399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9676799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,109.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,110.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,111.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94839
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88107
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9883700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94058
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9205899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
