Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8327600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98129
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9591700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9717100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,140.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,116.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,116.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9579200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89371
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9734799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94119
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9438200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94784
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87546
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9732700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9363100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,127.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,107.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,107.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9290200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9498
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9572700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9047200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86444
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9570299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9451299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92343
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9655799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,108.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,115.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,114.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,114.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,105.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88785
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93304
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97711
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95621
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9266
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9006
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94571
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98151
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.62
