Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,105.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,141.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,111.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,111.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9477200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94504
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95065
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,103.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,128.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,132.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,124.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91055
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9615799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9417399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95599
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95132
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9435399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9669200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9535799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9701200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,103.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,103.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,140.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,122.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,122.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95163
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9325200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9201600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96439
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9314
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9183
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9703700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9553200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9660299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,146.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,146.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,99.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86374
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9914200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9351799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
