Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9623700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9329799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94916
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95016
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99249
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,64.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,93.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,153.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,153.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,143.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,143.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8946200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94134
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9658200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96747
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92712
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,100.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,101.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,130.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,130.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,124.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97705
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9652700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,78.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91043
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,94.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,177.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,177.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,151.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,151.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94626
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9901700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9523
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96121
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9883700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631
