Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,164.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,164.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,128.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9812299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9829399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9473299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94501
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.927
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96316
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9544100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,166.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,166.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,121.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9797100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96057
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9198299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,81.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91891
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95047
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97751
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9090299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,115.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,155.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,159.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9709200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9679
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91733
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9858399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9052100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9038700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99692
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94366
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,111.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,174.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,174.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99124
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.75
