Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9858100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9881
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95514
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9492200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9961899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9702799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98141
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,127.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,127.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,151.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,159.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,191.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,191.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9914200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9662799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9499799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9821200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98303
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88769
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9550799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,147.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,149.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,164.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,164.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9680200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90689
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9207799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9284
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9831200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,85.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,108.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,187.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,158.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,158.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9217799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9633799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8978
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9719200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9385399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9320700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9515100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93484
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
