Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9831200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,83.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,85.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,142.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,144.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94391
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9807100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9328299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9213600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98019
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,178.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,185.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,118.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,118.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9774799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9962799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9894700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99213
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89081
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9346899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9557200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,122.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,122.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,170.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,177.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,146.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89502
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9942
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97116
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87118
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9565100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9869100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,86.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,121.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,123.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,175.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,176.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,150.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
