Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9702799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99185
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9300200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.953
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99524
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,92.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,121.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,121.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,197.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,205.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,144.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,144.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9197700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9959100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97659
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9954799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87146
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97967
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97314
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9880700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9839200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,148.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,152.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,192.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,194.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,157.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,157.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9241299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93939
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9864200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,69.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,85.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,85.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9694200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9817799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,135.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,136.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,155.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,155.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,234.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,237.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9449799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9773299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93091
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9616399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
