Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98154
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,128.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,128.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,167.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,170.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,176.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,176.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80087
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91705
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9850200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8598600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97498
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9910899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,138.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,147.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,129.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,130.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,165.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8598299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9370700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,73.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83188
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99298
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96783
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,91.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,140.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,140.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,174.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,176.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,202.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9656100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9025299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9886799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94263
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9882200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9523299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89187
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9698200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9720799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9800399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,111.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,141.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,141.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
