Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,173.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90802
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,86.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9781799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92084
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9960600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9666100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,131.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,142.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,154.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,158.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,162.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8724700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94073
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9380799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,73.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,83.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,136.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,137.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,181.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,191.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84741
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9804700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9479700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97131
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7994399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9440299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,112.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,112.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,138.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,143.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90564
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9446100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94891
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9872700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97406
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,85.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
