Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9205899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96204
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97726
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,102.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,174.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,178.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,153.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96426
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96252
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9229700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9557200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,103.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,159.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,160.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,151.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,151.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89892
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94473
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9129299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98325
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99487
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,112.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,114.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,151.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8190000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9430200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96652
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91241
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9318799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75427
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
