Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,136.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,119.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9252299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92724
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9183899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8187800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9403100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96793
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,126.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,91.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8816799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93658
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96493
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96078
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91769
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84225
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,137.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,140.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,120.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9754299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9808
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7600100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93466
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,160.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,169.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,139.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,140.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91781
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9000799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96106
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9782700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
