Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79184
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92581
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9655100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99515
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,98.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,98.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,106.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,108.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,166.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,166.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,118.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,118.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9470799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99634
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9633799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9818399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,100.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,100.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9390200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94726
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,108.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,108.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,163.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,191.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,192.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,127.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,127.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8052600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9039
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99518
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97357
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93704
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9481799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9925200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,94.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,115.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,207.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,210.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92853
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95654
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85672
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9265100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,79.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,80.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93063
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8567799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,105.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
