Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,166.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,167.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8493299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99634
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8748799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9360299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98505
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,122.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,128.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,129.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,159.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9508700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8823799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93079
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90359
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98096
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,106.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,107.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,137.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,171.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85626
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86062
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9789399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8273299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9731700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96735
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,101.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,105.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,130.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6773
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9691799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8431700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
