Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97211
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99487
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9503799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9882799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9795799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,97.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,99.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,95.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79086
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8947700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83319
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99487
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7998
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9938
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,98.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,114.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96335
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9591700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8779299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86618
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8372200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99445
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95032
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9578899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95673
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,109.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,105.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8755200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8829600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9909399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9108299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9367700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9858399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
