Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,82.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,112.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,96.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,96.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91171
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9662799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8753299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9834
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93243
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9860200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92242
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9803799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,141.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,142.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,83.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,83.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92053
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96539
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94211
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9297200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94586
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,75.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,94.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,94.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,116.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,148.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,149.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8688899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9018799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80682
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96652
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94821
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9871200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,74.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,78.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,132.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,125.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9718600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9551700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.38
