Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9779700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9252600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85931
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98572
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,98.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,118.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97406
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9838600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94788
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,76.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96939
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9536399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,182.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,190.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,129.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,130.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6956100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9922799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9530299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93942
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96393
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9773299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,122.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,134.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,129.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,134.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74203
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9008799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9797399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9082899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93973
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92184
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9424399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9967
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
