Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91489
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,128.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,135.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,144.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81515
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9870899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98834
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93414
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9300200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9092399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8653799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9904799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90607
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,77.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,162.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,164.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,136.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,136.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74578
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96414
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93979
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9720799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9525399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8978
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97659
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,170.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,177.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,120.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,120.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97562
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91794
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94919
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98093
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9136299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,79.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,79.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,125.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,88.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
