Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91171
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97021
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9452799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90823
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94281
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9702799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,154.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,156.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,108.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9910899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9898100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9757399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95401
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9347799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80752
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97836
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88428
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9807100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89685
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,96.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,96.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,157.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,158.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,114.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,114.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99603
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9854700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98221
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,91.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,95.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99426
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83719
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97385
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94626
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,77.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,237.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,239.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,147.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80789
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94205
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97641
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95044
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8616299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95444
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88226
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
