Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96426
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,111.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,112.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,108.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,108.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75634
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90149
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8724299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92227
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94806
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82101
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94479
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9790000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,115.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,117.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,115.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9771700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8466799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9893200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92712
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95581
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97745
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96225
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9814799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97165
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,141.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,142.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06188
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9676799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81082
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9726600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9438200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,124.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,124.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,106.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
