Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7914399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96545
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9463799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98462
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97803
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,91.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,166.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,168.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,104.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8479899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9601700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81415
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95929
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87256
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9666399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9589799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9799200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93109
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,108.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,109.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,157.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,162.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.38775
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96252
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95529
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8845200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9379299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8988
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,141.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,145.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,84.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,85.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91055
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9785799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95654
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85992
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93701
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79635
