Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97501
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,94.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,132.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,102.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-78.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15220999999999998
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98849
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9504100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9898399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9875799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7852100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,101.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99124
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77063
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97278
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.948
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96655
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98587
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,194.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,200.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96396
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9129
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97839
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84146
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9448200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8464299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9782700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93606
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,90.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,131.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,134.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99298
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91943
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97388
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9604799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9036200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85626
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94711
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9703700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97409
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98303
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,95.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,97.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
