Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,130.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93091
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9092399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9585600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95236
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9763799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90674
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,94.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,105.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,106.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,176.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,182.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,117.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9118299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92795
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9311799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94794
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9469299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9588
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.991
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89389
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,88.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,185.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,192.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,84.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,85.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9750700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9172
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82339
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9648399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93561
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96796
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9652700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92612
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,134.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,135.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9428700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91046
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93124
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98782
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96146
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.12
