Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9705799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93976
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98788
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,110.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,120.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,113.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,117.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,154.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,156.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87869
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91763
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98193
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9672200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91214
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8529899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99298
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9241299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97919
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,132.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,132.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,142.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,143.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9719200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8547600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97024
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99326
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,77.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9481799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9581299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9465
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,91.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,167.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,171.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,97.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9466200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94916
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9716799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9217200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9830899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73428
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99359
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95416
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95163
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
