Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,125.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,133.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,134.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8036800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9804700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9512299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9637100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96268
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9343600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83429
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9384100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,117.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,129.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,129.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9197700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89728
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9655100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9898100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9331299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88861
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83224
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9164399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9507399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8644700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,97.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9138200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85885
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9537700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9043899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70407
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90689
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,120.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,122.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,97.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9189700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97073
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9781200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97195
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8664200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
