Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80298
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96741
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,124.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,120.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,120.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9014
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8953200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9114700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97116
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9526100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88013
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85931
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74911
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88513
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9189700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9036200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8699600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9659700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7879
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87576
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9171100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9395700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82983
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,88.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9796100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8468600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84662
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7593300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84808
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81482
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8363299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90964
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95035
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
