Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,88.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86746
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9303899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9643200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9257799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77771
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9691200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74597
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95004
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8682799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9283100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,74.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87979
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8635799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92148
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8382799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6593
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87976
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9205899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,94.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9905700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8867200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81421
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6927399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99335
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90912
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8545200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9018799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9461700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85803
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
