Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9305700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8957200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.742
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91186
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94632
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8622700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92264
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,97.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9272100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8635200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9614299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80099
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9231600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9010600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8249799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8324299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8889100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,79.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9510799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9144899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96506
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75973
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89831
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8494200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91269
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8663
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7751100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9242799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,56.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91128
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88592
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8565299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9872700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75976
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9040799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8345
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86239
