Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94711
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8337399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91785
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8537899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79406
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81802
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80633
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9409200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8573299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93222
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86325
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77533
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82834
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93719
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83673
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9502299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9633799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,83.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8202200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9680799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65209
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8928799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87671
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8499399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97034
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69381
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9459799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8872399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
