Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8924200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74859
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8027
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85205
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67123
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8674299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69186
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7933
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9206799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9614299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8326100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8746299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8319700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8207399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8513200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8627600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68911
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83673
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90423
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90115
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95996
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69531
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75753
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9307200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78604
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8270799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8809799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84195
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79596
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9553200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78036
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8906799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82394
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7868
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87646
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
