Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8887
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94147
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8640399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8439
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7983100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9109799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76007
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94568
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80548
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9650299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85769
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9467200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81753
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8712700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90466
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7149300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84121
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8443299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9053899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80578
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9111299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78079
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8438100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79623
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81485
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9118
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85321
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91632
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86398
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94165
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87695
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8214100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8446899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76263
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8455799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9464100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
