Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81213
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8156399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9108
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8642299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94678
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9012399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8403
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75143
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83801
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86114
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81299
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9398200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8334
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82458
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93106
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,45.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77322
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9558399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8977
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84088
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.858
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8805200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75769
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91766
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86941
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80972
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9340799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9100299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8963
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8470700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9094200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8166800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93445
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8566299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8085600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91061
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
