Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7409600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8543700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8975200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9074399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88833
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87982
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80679
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88986
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87451
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94968
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81781
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9395399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8410299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87918
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8645299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9234899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9213600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,84.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86239
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84457
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9319799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83554
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79684
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84326
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9096700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91815
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80008
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8182
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8966700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8494200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
