Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8312700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92529
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8156399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82931
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9440000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8490000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75708
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81091
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7802399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9192799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7659600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9672200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9122899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95142
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83615
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90359
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81985
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69305
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85959
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62817
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9694200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93594
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83539
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85531
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9206799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68157
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8690200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74563
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8462200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
