Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8732
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85409
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9170799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8305
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8894299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8930299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72531
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9133899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67416
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8096899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84808
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93848
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85721
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8882399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9210200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76349
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94647
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9402799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88028
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9061
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87851
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9303600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6491600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79718
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77923
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9227299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8981899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86169
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9359700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8856799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92215
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
