Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88064
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73553
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84424
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92514
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95331
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88708
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9497399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91812
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90964
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9428700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8211299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90033
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74646
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79501
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93384
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8824799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97745
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9663700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8930600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9418
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9191299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80102
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74112
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79504
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,79.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97406
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91238
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84726
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9532200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9047200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90143
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8841200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92789
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9023399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
