Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91699
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96991
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97626
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88482
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93719
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91058
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87292
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89691
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77398
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96152
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77481
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94476
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9653
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8919100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92929
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94568
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84445
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9149799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8406299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97415
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,88.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8092
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9719200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91705
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8648399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80398
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87979
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90265
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8725299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,70.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,80.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90533
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9867600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8808600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8858299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96152
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
