Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9132100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81366
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9025299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,91.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,85.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,85.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8351700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9710700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87955
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9488200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94791
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88556
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74841
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8439
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8558899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9099700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9245899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,109.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,109.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86069
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9749399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93655
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9616399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8596799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9526700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9121100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91943
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8894299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83709
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95065
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,83.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,83.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9399700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97714
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94391
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9164399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90695
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8663
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8773799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8805200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94806
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
