Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9143100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9782700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9691200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86249
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89889
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8449399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94553
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92737
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9403100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,98.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,100.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91864
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92709
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87539
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8941899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88064
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7037
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8896200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8838799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,92.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,83.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9272100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9508700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90402
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94684
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88931
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91986
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8778100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89233
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9437200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,94.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9032
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92007
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
