Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98016
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9534600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9232799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9525399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9330700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88721
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,117.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,87.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97726
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94726
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9588
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95062
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9245899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96759
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9023700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9244700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,119.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,119.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,103.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9784200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91717
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9683200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9342
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94726
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9510799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93915
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,90.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,114.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,119.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,123.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,123.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9076200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9785799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9385700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9746100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8594
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9514799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9616100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9246200000000001
