Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,113.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,116.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,116.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8724299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9277
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94037
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95157
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9019799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,115.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,114.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9728700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9116200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95978
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8539100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9842200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9334100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,123.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,124.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,148.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,149.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8741700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87469
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83011
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9719200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9249299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95926
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,92.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,126.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,127.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,114.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,114.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8935799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96188
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92471
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
