Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91128
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9265100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8930600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85229
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94525
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94366
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,120.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,121.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,120.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,120.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8786
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97525
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9486700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9593799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9052399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8398700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9351200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9893200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,166.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,167.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,138.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,138.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91876
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9472299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9436
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9515399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8949600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9551700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9847100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,85.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,171.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,171.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,153.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9191299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94394
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96396
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95071
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96246
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91681
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86972
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
