Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9630700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9752200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,88.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,91.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,151.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,151.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9044200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9630700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93204
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97305
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9252299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93527
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95972
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,97.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,146.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,146.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,127.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9840399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9324899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9605100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9124399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83105
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9518700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,144.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,144.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,152.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,152.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96478
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8507100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98334
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91128
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8202799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9306
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,92.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,134.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,157.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
