Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96426
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87945
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9810200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93661
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9720799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91089
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9385700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,95.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,114.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,114.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,156.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,156.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9824799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9064
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9420200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97382
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9332
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8812200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93558
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96225
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89117
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,117.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,126.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,126.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9122899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97159
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8930299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9340799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96265
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8823799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9474799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93429
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94263
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,93.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,129.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,129.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9816299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9008200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92822
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97583
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82736
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9159799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
