Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9201600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,108.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,111.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,119.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,119.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9401799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9031399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98569
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8952899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9677100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8469200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9558399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,99.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,120.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,128.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,102.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9248
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9785200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9475100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9541299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9146700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8529899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9420799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9750700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9655799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,139.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,139.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,104.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95511
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87015
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94281
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9367700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91064
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87265
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93271
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9832799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
