Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,106.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9353
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9854700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93173
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9821799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9063100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94211
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9588899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,96.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,97.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,135.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,110.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97916
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9072600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9807100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9231600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96783
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9803799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96478
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,173.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,173.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,96.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98087
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92096
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98611
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94647
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9734200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97452
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9334399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98282
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94788
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,148.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,148.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,130.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96524
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
