Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95099
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95096
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9294399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96811
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97806
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,127.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,127.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,149.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,150.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9811700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9371299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9132399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93927
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90274
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,120.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,150.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,152.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,162.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90436
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9072600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97421
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95132
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97955
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,113.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,180.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,181.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9905700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86444
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9920700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9762299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98105
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98065
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9464100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98682
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9386899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
