Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,132.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,178.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,178.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,121.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97382
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9505299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9925200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,77.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9713700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96735
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9706100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98788
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,132.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,132.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,154.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,172.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,172.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9792799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98193
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96301
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97708
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9632
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9691799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,112.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,112.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,146.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,151.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,128.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94476
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9713700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9882200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9742700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9532200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97095
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99277
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9943799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,107.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,107.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,99.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,195.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,205.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,201.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,208.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9164700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97482
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9907799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
