Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85626
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9703700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9943200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,112.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,113.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,117.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,117.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,194.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,194.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,166.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,167.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69433
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9784200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9750700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99203
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94327
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9622799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,93.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,104.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,104.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,191.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,201.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,144.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,144.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7774300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98087
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9556
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9867600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9919399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,94.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,86.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,86.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9862700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9847100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,91.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,91.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,151.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,155.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,212.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,214.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,181.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,181.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76443
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9625799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90985
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98059
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
