Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,98.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,98.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,188.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,189.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,117.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,124.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86221
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9887100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9905700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9649700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8747799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79919
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9898399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93719
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9457700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9930399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,134.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,137.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,171.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,180.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9414100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9774799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93542
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96426
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95688
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88345
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74224
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9663700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,126.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,127.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,139.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9329799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9402799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98593
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9879100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7799
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99536
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93274
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9417399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9838899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,89.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,125.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,180.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,180.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8671200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9571200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9891700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
