Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99472
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95868
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9812
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88638
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96695
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9944799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,121.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,128.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,131.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,195.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,197.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9154700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97049
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96298
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95596
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87359
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8569899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9065799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97452
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9841
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,136.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,138.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,91.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9213600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88431
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98398
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9655799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86426
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,102.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,109.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,148.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,150.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7690100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97226
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9078700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9441200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86355
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93381
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96555
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
