Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,79.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,155.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,155.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9207799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98724
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9092100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7891199999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9204700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9635600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,121.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,124.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9556600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9724700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9864799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8255299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91812
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,101.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,129.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,129.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,124.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,124.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93768
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9794
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93927
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87424
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84793
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9378299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9790000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96475
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,116.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,116.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,121.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7594
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9914200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
