Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85409
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91904
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7944
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9300799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8435600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9474799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98135
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,115.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,115.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,86.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68475
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9911200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33193
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9620700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8807
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9515399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,109.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,80.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91348
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9265100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8320000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93616
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91376
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9829399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9293799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95944
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9207799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94415
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,105.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93494
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9793700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96341
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83716
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
