Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97867
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,102.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,104.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,120.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,124.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85803
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9433600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96316
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91553
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83273
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9933799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94635
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,102.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9015799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9756799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79745
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88669
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75583
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97226
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94379
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94379
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9784200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96472
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96985
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9338700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9680200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96957
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,93.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,76.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-62.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.27575
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89569
