Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0255
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8456100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9468700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9734200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9670700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.47981999999999997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93701
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8504
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90146
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86923
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8664799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90143
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,78.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.27294
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93674
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1198
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93896
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9395399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9451
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,78.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,78.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.58004
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9464100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9387200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94247
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27642
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8455799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
