Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94421
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92853
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,81.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88418
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95349
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96786
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64831
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81305
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91345
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9315200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,77.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,98.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,98.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94873
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9605100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65945
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8430799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88782
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9672200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9078
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9174200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98129
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,103.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8156100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92032
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93332
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98267
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93115
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8470700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8105399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95319
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94788
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9595899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,79.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,101.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
