Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.43843999999999994
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9839200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9792799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93695
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96378
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89087
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9731700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9853200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9525399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9619700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,125.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,126.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,135.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5189699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97034
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9713700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-69.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65823
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26966999999999997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79767
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9850200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87759
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,129.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16297999999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98383
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90402
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9371
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8528399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8208
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92291
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9525100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,111.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,113.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8744799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9603
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9109200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39916
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40764
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94479
