Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,77.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,104.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,108.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8728
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8548
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-56.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99387
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9510200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9690200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,119.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,120.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,87.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-66.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.33495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89764
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9867600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9611799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77472
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93484
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9676799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9591700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9409799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8655700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,85.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,86.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,138.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,139.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80447
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9761700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90961
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9750700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8810399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94232
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9313600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9673799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,86.0
