Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,137.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,139.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,120.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.31579
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9376200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93301
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8305299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83554
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9589200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9436
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9919100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95065
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,86.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,83.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9475399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96316
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81701
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8912
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76959
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9351799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9427200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9724700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,111.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90549
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47616
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97165
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9501299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9703700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,129.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,129.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,119.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9934700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86777
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93396
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91653
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96252
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
