Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9321299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99011
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89743
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96057
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,134.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,120.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9151299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93109
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89239
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94644
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85562
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9865700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9098200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,95.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96652
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9156200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9334399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93396
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8917799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9515100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,81.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,126.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,130.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,93.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9589200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97177
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93674
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99045
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9359700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8378
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8379200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9021899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8957799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9666399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
