Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,123.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,123.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89807
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74685
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9723799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92071
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9413100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9694200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9819899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9492200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94089
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94363
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95047
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95135
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94601
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9284399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,114.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,74.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89731
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9694200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7059
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8920899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9593799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96536
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98325
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,82.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,140.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,144.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92337
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86282
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83841
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9015200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
